Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
512768,Cwm Farm Housing Development,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512768,Cwm Farm Housing Development,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.07
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.91
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.94
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512768,Cwm Farm Housing Development,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
