Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
512768,Cwm Farm Housing Development,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
512768,Cwm Farm Housing Development,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
512768,Cwm Farm Housing Development,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
512768,Cwm Farm Housing Development,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
512768,Cwm Farm Housing Development,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
