Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.88
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
512768,Cwm Farm Housing Development,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
512768,Cwm Farm Housing Development,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512768,Cwm Farm Housing Development,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
512768,Cwm Farm Housing Development,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
