Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.79
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
