Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.77
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512768,Cwm Farm Housing Development,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
