Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
512768,Cwm Farm Housing Development,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512768,Cwm Farm Housing Development,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
512768,Cwm Farm Housing Development,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
512768,Cwm Farm Housing Development,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
512768,Cwm Farm Housing Development,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.12
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.57
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
512768,Cwm Farm Housing Development,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
