Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
512768,Cwm Farm Housing Development,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512768,Cwm Farm Housing Development,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
