Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
