Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
