Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.19
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.47
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
