Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.5
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.49
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.59
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
512768,Cwm Farm Housing Development,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.48
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.39
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.9
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
512768,Cwm Farm Housing Development,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
512768,Cwm Farm Housing Development,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.29
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
