Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.41
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512768,Cwm Farm Housing Development,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.98
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.78
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
512768,Cwm Farm Housing Development,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.87
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.98
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.2
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.11
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.29
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
