Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
512768,Cwm Farm Housing Development,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.3
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.99
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
512768,Cwm Farm Housing Development,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.5
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.25
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
512768,Cwm Farm Housing Development,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.27
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.74
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.43
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.29
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
512768,Cwm Farm Housing Development,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.09
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.96
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.48
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
512768,Cwm Farm Housing Development,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.32
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.85
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
512768,Cwm Farm Housing Development,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.84
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
512768,Cwm Farm Housing Development,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.39
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
512768,Cwm Farm Housing Development,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.81
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.99
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.9
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.84
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.58
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512768,Cwm Farm Housing Development,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.16
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
