Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
512768,Cwm Farm Housing Development,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.98
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.43
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.35
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.31
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
512768,Cwm Farm Housing Development,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.38
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
512768,Cwm Farm Housing Development,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.33
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.59
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
512768,Cwm Farm Housing Development,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.53
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
512768,Cwm Farm Housing Development,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.66
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.43
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512768,Cwm Farm Housing Development,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.68
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.87
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
512768,Cwm Farm Housing Development,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.67
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.15
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
512768,Cwm Farm Housing Development,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.4
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
512768,Cwm Farm Housing Development,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.27
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.5
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
