Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.13
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
512768,Cwm Farm Housing Development,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.97
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.13
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.16
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512768,Cwm Farm Housing Development,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.27
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.45
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
512768,Cwm Farm Housing Development,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.25
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.51
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.34
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.48
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.81
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
512768,Cwm Farm Housing Development,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.18
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.85
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.9
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
512768,Cwm Farm Housing Development,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.47
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.92
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
512768,Cwm Farm Housing Development,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.8
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.44
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
512768,Cwm Farm Housing Development,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.76
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.77
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.9
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.63
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512768,Cwm Farm Housing Development,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.07
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.0
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.12
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
