Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
512768,Cwm Farm Housing Development,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.28
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.11
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.17
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
