Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
