Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.13
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.43
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
