Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.41
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.67
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.26
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.39
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.22
