Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
