Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
512768,Cwm Farm Housing Development,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
