Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512768,Cwm Farm Housing Development,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
