Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
