Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.14
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
