Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.21
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.69
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.24
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
