Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.34
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
512768,Cwm Farm Housing Development,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.59
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512768,Cwm Farm Housing Development,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.15
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.91
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.38
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.63
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
512768,Cwm Farm Housing Development,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
