Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.5
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
512768,Cwm Farm Housing Development,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.3
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
512768,Cwm Farm Housing Development,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.71
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.96
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
512768,Cwm Farm Housing Development,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.9
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.9
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.18
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512768,Cwm Farm Housing Development,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.97
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.75
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.71
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
512768,Cwm Farm Housing Development,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.05
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512768,Cwm Farm Housing Development,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.2
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.21
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.43
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512768,Cwm Farm Housing Development,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.06
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
