Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.84
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
512768,Cwm Farm Housing Development,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.09
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
512768,Cwm Farm Housing Development,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.69
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
512768,Cwm Farm Housing Development,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.52
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.21
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.64
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.63
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
512768,Cwm Farm Housing Development,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.47
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.38
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.71
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.97
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
512768,Cwm Farm Housing Development,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.15
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
512768,Cwm Farm Housing Development,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.04
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.31
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
512768,Cwm Farm Housing Development,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.09
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.41
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
512768,Cwm Farm Housing Development,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.87
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.59
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.07
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
512768,Cwm Farm Housing Development,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.61
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.4
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
512768,Cwm Farm Housing Development,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
