Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
512768,Cwm Farm Housing Development,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
512768,Cwm Farm Housing Development,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
512768,Cwm Farm Housing Development,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.94
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.35
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
512768,Cwm Farm Housing Development,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.48
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.42
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.17
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.85
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.3
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
512768,Cwm Farm Housing Development,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.57
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.8
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.2
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
512768,Cwm Farm Housing Development,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.71
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.25
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
512768,Cwm Farm Housing Development,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.66
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.46
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.7
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
512768,Cwm Farm Housing Development,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.76
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.63
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.05
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.94
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
