Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.23
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
512768,Cwm Farm Housing Development,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.87
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.71
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.28
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
512768,Cwm Farm Housing Development,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.83
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512768,Cwm Farm Housing Development,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.39
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.25
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
512768,Cwm Farm Housing Development,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
512768,Cwm Farm Housing Development,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.26
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.92
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512768,Cwm Farm Housing Development,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
