Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
