Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
