Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
