Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.86
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
