Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
