Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.76
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512768,Cwm Farm Housing Development,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512768,Cwm Farm Housing Development,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
