Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
