Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.63
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
