Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.57
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.15
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
