Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.8
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.41
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
