Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.48
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.6
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.8
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.37
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.41
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.59
