Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.25
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.39
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.35
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.41
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.89
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.16
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.5
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
512768,Cwm Farm Housing Development,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.92
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.5
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
512768,Cwm Farm Housing Development,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.5
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
512768,Cwm Farm Housing Development,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.4
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.53
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512768,Cwm Farm Housing Development,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.57
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
512768,Cwm Farm Housing Development,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.39
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.85
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.33
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
512768,Cwm Farm Housing Development,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.59
