Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.72
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.7
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.11
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.06
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.72
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.05
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.99
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.72
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.53
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.41
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512768,Cwm Farm Housing Development,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.48
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.72
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
512768,Cwm Farm Housing Development,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.86
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.49
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.23
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.94
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
512768,Cwm Farm Housing Development,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.25
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.43
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
512768,Cwm Farm Housing Development,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.82
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
512768,Cwm Farm Housing Development,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.25
