Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
512768,Cwm Farm Housing Development,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.57
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
512768,Cwm Farm Housing Development,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.95
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.84
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
512768,Cwm Farm Housing Development,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.58
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512768,Cwm Farm Housing Development,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
512768,Cwm Farm Housing Development,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
512768,Cwm Farm Housing Development,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.36
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.74
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
512768,Cwm Farm Housing Development,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.63
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.36
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
