Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
512768,Cwm Farm Housing Development,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.64
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512768,Cwm Farm Housing Development,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
512768,Cwm Farm Housing Development,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
