Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
