Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.27
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
