Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.01
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.93
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.76
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.34
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
