Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
