Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.64
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.04
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.72
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
512768,Cwm Farm Housing Development,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
