Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
512768,Cwm Farm Housing Development,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512768,Cwm Farm Housing Development,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
