Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
