Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.4
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.3
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
