Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
